Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,75.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,66.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,68.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
