Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,68.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,65.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,75.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,72.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,66.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,54.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,54.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,61.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
