Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,73.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
