Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.4
