Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
