Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,56.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,16.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
