Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,66.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,69.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
