Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
