Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
