Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
