Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
