Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
