Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
