Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
