Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.4
