Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
