Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,70.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,57.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
