Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
