Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,64.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,74.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,71.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,79.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,86.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,71.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,56.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
