Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
