Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
