Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,56.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,65.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,22.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,21.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
