Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,21.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,61.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,19.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,19.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,60.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,48.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
