Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,64.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,73.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,81.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,81.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,77.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
