Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,18.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
