Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,18.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,18.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,18.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,18.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,18.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,19.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,19.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,19.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,19.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
