Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,19.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,56.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,19.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,19.7
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
920773,ROSE CRESCENT L.F.E. K360,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
